Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
