Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
