Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:20:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,transformer,,Temperature,C,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,transformer,,Temperature,C,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,transformer,,Temperature,C,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,transformer,,Temperature,C,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,transformer,,Temperature,C,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,transformer,,Temperature,C,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,transformer,,Temperature,C,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,transformer,,Temperature,C,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
