Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
