Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
