Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:50:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
