Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,transformer,,Temperature,C,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,transformer,,Temperature,C,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,transformer,,Temperature,C,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,transformer,,Temperature,C,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,transformer,,Temperature,C,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,transformer,,Temperature,C,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,transformer,,Temperature,C,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,transformer,,Temperature,C,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,transformer,,Temperature,C,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,transformer,,Temperature,C,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
