Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
