Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
