Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,transformer,,Temperature,C,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,transformer,,Temperature,C,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
