Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
