Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,transformer,,Temperature,C,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
