Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
