Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
