Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
