Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
