Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,transformer,,Temperature,C,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,transformer,,Temperature,C,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,transformer,,Temperature,C,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,transformer,,Temperature,C,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
