Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,transformer,,Temperature,C,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,transformer,,Temperature,C,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,transformer,,Temperature,C,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,transformer,,Temperature,C,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,transformer,,Temperature,C,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,transformer,,Temperature,C,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,transformer,,Temperature,C,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,transformer,,Temperature,C,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,transformer,,Temperature,C,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,transformer,,Temperature,C,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,transformer,,Temperature,C,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,transformer,,Temperature,C,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,transformer,,Temperature,C,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
