Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
