Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
