Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
