Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,transformer,,Temperature,C,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,transformer,,Temperature,C,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,transformer,,Temperature,C,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,transformer,,Temperature,C,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
