Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:10:00.000+00:00,transformer,,Temperature,C,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,transformer,,Temperature,C,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-24T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
