Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,transformer,,Temperature,C,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,transformer,,Temperature,C,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,transformer,,Temperature,C,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:40:00.000+00:00,transformer,,Temperature,C,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
