Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
