Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
