Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,transformer,,Temperature,C,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,transformer,,Temperature,C,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,transformer,,Temperature,C,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,transformer,,Temperature,C,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,transformer,,Temperature,C,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
