Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:30:00.000+00:00,transformer,,Temperature,C,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,transformer,,Temperature,C,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,transformer,,Temperature,C,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,transformer,,Temperature,C,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,transformer,,Temperature,C,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,transformer,,Temperature,C,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,transformer,,Temperature,C,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,transformer,,Temperature,C,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,transformer,,Temperature,C,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,transformer,,Temperature,C,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,transformer,,Temperature,C,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,transformer,,Temperature,C,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,transformer,,Temperature,C,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
