Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,transformer,,Temperature,C,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,transformer,,Temperature,C,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,transformer,,Temperature,C,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,transformer,,Temperature,C,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,transformer,,Temperature,C,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,transformer,,Temperature,C,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,transformer,,Temperature,C,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,transformer,,Temperature,C,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,transformer,,Temperature,C,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,transformer,,Temperature,C,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,transformer,,Temperature,C,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,transformer,,Temperature,C,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,transformer,,Temperature,C,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
