Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,transformer,,Temperature,C,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,transformer,,Temperature,C,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,transformer,,Temperature,C,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
