Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
