Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
