Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T14:00:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
