Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,transformer,,Temperature,C,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,transformer,,Temperature,C,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
