Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,transformer,,Temperature,C,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,transformer,,Temperature,C,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,transformer,,Temperature,C,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,transformer,,Temperature,C,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,transformer,,Temperature,C,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,transformer,,Temperature,C,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,transformer,,Temperature,C,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,transformer,,Temperature,C,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,transformer,,Temperature,C,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,transformer,,Temperature,C,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,transformer,,Temperature,C,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,transformer,,Temperature,C,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,transformer,,Temperature,C,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
