Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
