Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
