Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
