Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T11:50:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
