Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,transformer,,Temperature,C,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,transformer,,Temperature,C,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,transformer,,Temperature,C,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,transformer,,Temperature,C,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,transformer,,Temperature,C,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,transformer,,Temperature,C,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
