Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,transformer,,Temperature,C,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,transformer,,Temperature,C,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,transformer,,Temperature,C,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,transformer,,Temperature,C,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
