Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:40:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
