Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
