Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
