Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
