Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
