Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,transformer,,Temperature,C,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,transformer,,Temperature,C,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,transformer,,Temperature,C,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,transformer,,Temperature,C,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,transformer,,Temperature,C,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
