Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,transformer,,Temperature,C,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,transformer,,Temperature,C,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,transformer,,Temperature,C,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,transformer,,Temperature,C,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,transformer,,Temperature,C,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
