Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,transformer,,Temperature,C,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,transformer,,Temperature,C,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
