Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
