Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
