Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
