Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
