Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
