Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:20:00.000+00:00,transformer,,Temperature,C,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,transformer,,Temperature,C,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,transformer,,Temperature,C,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,transformer,,Temperature,C,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,transformer,,Temperature,C,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,transformer,,Temperature,C,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,transformer,,Temperature,C,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:10:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
