Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,transformer,,Temperature,C,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,transformer,,Temperature,C,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,transformer,,Temperature,C,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
