Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,transformer,,Temperature,C,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,transformer,,Temperature,C,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
