Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
