Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
