Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
