Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:50:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:40:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
