Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,transformer,,Temperature,C,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
