Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.55
