Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
